Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,73.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,76.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,78.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,72.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,78.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,288.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,72.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,78.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,71.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,322.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,70.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,70.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,67.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,75.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,65.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,75.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,68.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
