Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,49.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,223.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,55.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,48.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,209.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,40.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,34.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
