Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,47.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,34.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,168.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,43.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,8.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,42.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,49.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
