Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,89.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,96.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,94.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,392.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,93.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,99.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Active Power,kW,22.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,91.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,100.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,94.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,375.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,413.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,389.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,96.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,97.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,98.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,392.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,403.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,101.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,412.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,421.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Active Power,kW,29.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,100.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,104.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,96.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,434.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,401.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Active Power,kW,22.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,118.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,99.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,97.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,131.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,413.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,406.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
