Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,64.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,264.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L1 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,transformer,,Temperature,C,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,68.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,84.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L1 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,75.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,81.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L3 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L2 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,transformer,,Temperature,C,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,77.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L3 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,transformer,,Temperature,C,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,71.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,75.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,87.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,313.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,37.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,transformer,,Temperature,C,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,65.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,71.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,85.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,164.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,transformer,,Temperature,C,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,63.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,68.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,282.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L3 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
