Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,71.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,68.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,62.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,55.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,62.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,261.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,61.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,48.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,63.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,265.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,60.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,58.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-14T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
