Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,94.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,98.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,85.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,356.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,112.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,95.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,91.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,460.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,34.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,113.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,89.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,413.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,370.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,33.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,99.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,103.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,430.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,106.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,100.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,88.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,439.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,419.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Active Power,kW,28.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,112.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,101.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,92.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,469.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,427.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Active Power,kW,29.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,47.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,133.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,104.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,98.86
