Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,transformer,,Temperature,C,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,90.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,90.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,89.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L3 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L1 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,199.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,transformer,,Temperature,C,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,86.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,89.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,96.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,369.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,398.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,45.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,188.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,84.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,81.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,92.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,344.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,338.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,381.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,44.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,185.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,transformer,,Temperature,C,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,82.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,77.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,374.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,197.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,72.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,86.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,98.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,356.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,408.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,54.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,49.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,228.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,206.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,transformer,,Temperature,C,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,77.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,103.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,99.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,316.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,426.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,410.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,51.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,216.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,73.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,94.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,102.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,300.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,389.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,424.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
