Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,75.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,88.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,79.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,89.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,87.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,197.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,43.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,201.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,181.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,80.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,85.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,91.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,330.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,353.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,168.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,84.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,347.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,360.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,170.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,81.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,81.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,87.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,334.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.55
