Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,91.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,70.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,86.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,88.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,67.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,79.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,92.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,74.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,93.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,84.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,388.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,353.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,86.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,358.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,transformer,,Temperature,C,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,80.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,67.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,72.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
