Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,52.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,transformer,,Temperature,C,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,49.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,56.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,13.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,transformer,,Temperature,C,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,54.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,52.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,220.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,48.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,50.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,44.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,202.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,212.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,transformer,,Temperature,C,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,50.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,52.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,48.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,219.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,52.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,transformer,,Temperature,C,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,45.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,52.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,43.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-15T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
