Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,106.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,97.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,90.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,379.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,106.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,86.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,364.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Active Power,kW,22.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,104.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,85.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,436.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,360.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Active Power,kW,27.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,96.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Active Power,kW,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Active Power,kW,25.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,191.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,80.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,201.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,103.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,429.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Active Power,kW,26.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
