Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Active Power,kW,26.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,56.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,231.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,118.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,83.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,162.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,317.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,223.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,107.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,48.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,199.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,108.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,450.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,46.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,190.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,100.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,73.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,80.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Active Power,kW,28.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,70.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,81.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,416.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,339.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Active Power,kW,30.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,N Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,164.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
