Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,97.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,76.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,71.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,404.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Active Power,kW,28.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,86.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,84.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Active Power,kW,28.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,118.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,84.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,365.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Active Power,kW,28.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,N Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,78.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,77.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Active Power,kW,23.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,81.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,69.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,71.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Active Power,kW,22.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,75.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,72.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,78.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,312.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Active Power,kW,27.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,81.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,N Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
