Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,297.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Active Power,kW,24.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,N Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,89.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,367.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,87.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,76.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,88.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,78.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,73.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,75.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,76.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,82.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,82.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,N Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
