Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,40.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,transformer,,Temperature,C,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,80.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,75.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,83.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,68.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,68.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,transformer,,Temperature,C,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,80.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,63.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,67.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,267.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,73.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,61.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,59.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,64.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,63.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,263.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
