Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,transformer,,Temperature,C,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,71.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,61.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,258.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,transformer,,Temperature,C,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,77.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,64.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,63.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L3 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L2 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,73.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,64.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,53.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L3 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,67.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,59.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L1 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,67.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,68.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,61.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,280.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L3 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,72.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L2 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.2
