Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,47.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,56.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,50.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L1 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,50.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,52.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,208.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,218.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,44.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,48.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,44.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,201.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L1 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,40.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,38.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,44.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,39.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L2 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,52.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L1 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,transformer,,Temperature,C,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,39.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,54.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,223.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.1
