Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,43.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,46.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L2 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,45.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,45.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,188.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L2 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,44.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,43.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L3 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,46.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,47.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,45.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,190.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,45.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,53.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L1 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,49.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,49.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,204.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,207.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L3 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,transformer,,Temperature,C,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,49.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L3 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L1 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.09
