Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,43.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,117.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,358.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,34.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,103.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,92.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,81.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,96.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,393.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,97.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,78.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,403.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,74.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,118.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,26.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,95.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,100.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
