Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,102.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,397.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,426.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,27.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,15.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,111.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,93.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,462.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,391.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,352.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,27.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,93.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,90.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,514.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,32.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,132.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,126.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,93.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,157.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,522.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,401.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,388.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,28.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,96.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,449.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,397.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,410.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,90.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.29
