Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,88.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,79.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,79.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,367.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,88.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,74.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,66.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,312.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,65.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,24.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,90.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,79.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,78.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,79.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,328.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,83.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,78.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
