Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,76.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,81.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,72.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,79.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,68.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,72.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,16.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,70.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,76.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,321.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,18.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,83.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,65.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,344.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
