Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,85.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,77.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,72.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,78.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,75.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,84.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,70.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,75.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,74.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,78.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,72.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,64.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,78.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,78.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.6
