Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,80.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,64.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,332.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,269.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,61.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,63.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,59.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,59.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,281.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,304.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,58.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,68.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,74.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,74.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,307.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,73.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,69.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
