Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,54.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,347.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,87.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,65.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,132.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,363.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,277.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,46.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,89.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,54.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,228.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,55.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,256.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,57.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,54.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,74.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,54.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,56.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,310.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-17T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
