Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,76.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,410.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,77.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,127.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,322.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,14.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,94.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,79.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,70.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,74.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,68.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,387.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,75.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,62.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,369.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,75.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,89.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,76.73
