Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,74.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,58.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,303.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,71.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,66.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,256.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,64.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,68.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,72.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,266.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,66.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,68.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,69.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,273.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,66.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,65.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,74.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
