Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,79.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,60.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,58.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,250.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,31.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,81.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,61.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,254.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,66.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,71.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,50.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,62.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,67.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,53.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,62.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,53.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,60.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,249.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,20.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,67.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,50.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,279.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
