Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,41.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,35.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,42.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,36.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,34.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,156.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,31.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,38.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,38.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,30.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,176.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
