Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,39.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,34.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,37.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,36.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,37.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,39.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,39.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,36.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-18T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
