Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,84.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,94.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,69.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,90.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,93.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,76.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,109.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,89.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,72.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,109.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,72.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,447.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,353.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,25.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,355.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,29.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,363.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,91.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,80.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,73.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.9
