Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,77.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,66.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,82.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,62.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,127.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,64.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,266.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,27.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,68.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,388.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,285.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,79.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,65.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,60.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,271.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,79.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,59.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,60.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,253.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,85.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,66.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,66.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,276.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-19T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
