Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,68.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,70.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,74.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,74.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,306.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,71.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,81.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,75.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,292.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,313.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,70.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,71.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.52
