Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,68.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,74.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,307.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,63.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,73.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,262.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,68.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,312.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,73.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,82.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,70.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,75.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,69.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,11.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,71.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,73.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,68.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,284.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,183.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,63.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,79.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,74.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,330.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
