Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,83.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,66.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,321.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,83.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,69.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,11.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,84.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,67.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,78.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,345.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,82.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,62.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,72.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,300.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,64.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,73.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,39.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,163.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,81.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,78.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,82.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,336.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
