Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,53.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,46.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,42.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,37.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,45.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,41.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,40.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,49.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,45.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,43.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,38.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,40.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.4
