Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,41.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,36.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,42.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,35.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,40.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,34.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,35.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,38.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,34.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,37.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,35.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,154.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,33.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,40.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,34.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
