Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,32.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,42.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,34.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,34.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,34.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,36.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,34.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,36.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,9.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,34.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,37.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
