Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,39.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,39.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,39.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,42.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,44.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,40.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,42.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,44.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,44.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,183.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,43.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
