Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,81.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,85.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,70.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,69.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,351.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,288.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,89.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,75.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,73.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,79.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,88.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,75.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,364.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,334.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,315.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Active Power,kW,21.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,97.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,81.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,399.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,88.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,405.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,343.6
