Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,104.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,85.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,83.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,429.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,92.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,89.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,82.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,374.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,347.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,93.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,87.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,85.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,390.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,359.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,91.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,383.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,369.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Active Power,kW,22.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,108.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,83.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,87.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,450.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,389.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,362.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,77.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,73.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,376.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
