Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,56.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,351.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Active Power,kW,22.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,81.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,70.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,65.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,294.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,74.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,345.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,157.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,84.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,63.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,347.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,87.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,61.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,74.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,63.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,71.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,67.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,60.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,281.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,254.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
