Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,66.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,80.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,277.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,57.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,63.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,237.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,266.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,72.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,59.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,301.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,55.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,66.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,230.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,268.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,58.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,72.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,71.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,300.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L3 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L2 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L1 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,62.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,69.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,67.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L3 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L2 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,61.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,67.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,65.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L2 Active Power,kW,12.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.5
