Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,66.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,69.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,66.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,275.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L3 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,63.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,73.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,64.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,264.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L3 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,65.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,72.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,62.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L2 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,72.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,66.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,271.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L3 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L2 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L1 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,62.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,64.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,269.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L2 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L1 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,61.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,67.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,255.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L3 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L1 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,60.68
