Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,68.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,71.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,235.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,72.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,58.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,75.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,81.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,61.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,333.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,252.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,82.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,63.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,71.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,337.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,263.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,77.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,65.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,69.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L3 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,62.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,61.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L2 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,58.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,66.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L3 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
