Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,71.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,66.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,59.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,296.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,275.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,248.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L2 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,67.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,69.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,276.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,64.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,54.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,266.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,228.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,77.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,65.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,56.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,81.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,54.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,58.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,344.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,228.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,67.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,51.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,51.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,278.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,67.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,51.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
