Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,65.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,53.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,270.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,51.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,47.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,54.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,225.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,49.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,41.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,49.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,206.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,45.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L2 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,42.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,46.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L3 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L2 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,39.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.47
