Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,36.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,39.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L3 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L2 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,39.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,39.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,38.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,164.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,40.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,44.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,38.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,37.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,47.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,40.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,35.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,46.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,36.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,48.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,40.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-21T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
