Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,99.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,86.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,100.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Active Power,kW,31.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,N Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,97.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,83.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,89.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,371.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Active Power,kW,30.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,101.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,89.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,125.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,92.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,92.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,84.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,384.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Active Power,kW,18.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,28.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,97.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,397.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Active Power,kW,26.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,86.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,96.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,89.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,401.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,373.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,N Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,86.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,94.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,75.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Active Power,kW,30.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.38
