Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,144.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,96.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,82.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,430.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,399.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,88.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,95.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,76.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,397.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,323.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,83.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,77.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,73.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,86.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,317.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,77.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,386.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,342.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,99.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,77.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Active Power,kW,21.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
