Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,82.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,81.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,75.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,342.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,69.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,85.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,286.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,154.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,90.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,108.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Active Power,kW,17.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,83.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,347.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,297.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,82.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,78.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,68.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Active Power,kW,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,85.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,80.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,72.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,352.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,93.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,77.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,75.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,108.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
