Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,71.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,63.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,66.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,79.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,61.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,63.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,70.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,61.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,258.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,56.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,68.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,57.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,239.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,60.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,67.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Active Power,kW,8.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
