Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,70.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,288.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,281.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L3 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L1 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,61.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,71.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,252.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,65.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,85.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,76.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L3 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,48.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,200.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,75.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,87.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,82.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,360.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L3 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L2 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,83.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,80.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,75.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L3 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L2 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L1 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,N Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,86.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,78.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,74.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,358.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,309.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L3 Active Power,kW,25.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,N Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,148.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.03
