Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,75.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,79.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,82.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,73.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,73.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,87.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,71.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,71.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,190.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,77.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,320.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,195.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,86.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,80.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,69.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,353.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,79.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,61.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,60.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,255.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,76.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,65.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,67.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
