Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,76.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,62.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,61.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,315.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,67.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,51.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,272.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,68.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,47.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,62.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,56.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,63.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,52.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,262.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,69.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,57.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,50.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,286.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,67.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,224.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-22T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
