Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,93.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,72.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,383.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,350.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L3 Active Power,kW,18.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,81.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L2 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L1 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,84.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,82.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,343.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L3 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,80.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,95.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,78.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,395.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L1 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,84.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,83.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,74.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,105.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,346.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L2 Active Power,kW,15.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,73.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L3 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.46
