Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,43.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,98.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,362.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,45.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,184.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,101.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,83.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,414.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,348.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,174.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,99.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,74.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,408.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Active Power,kW,19.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,25.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,49.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,204.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,141.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,117.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,79.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,96.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,397.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L3 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L1 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,102.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,82.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,91.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,421.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,379.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L3 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,88.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,82.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,89.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,91.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,377.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L3 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-23T16:20:00.000+00:00,feeder,,L1 Active Power,kW,13.76
