Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,73.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,63.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Active Power,kW,17.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,83.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,78.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,70.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,76.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,79.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,314.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,330.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,81.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Active Power,kW,23.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,77.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,77.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,80.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Active Power,kW,13.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,84.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,66.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Active Power,kW,17.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,78.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,84.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,71.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,40.6
