Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,72.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Active Power,kW,16.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,310.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Active Power,kW,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,94.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,89.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,371.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Active Power,kW,28.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,120.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,106.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,74.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,440.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,367.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Active Power,kW,29.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Active Power,kW,18.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Active Power,kW,22.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,103.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,80.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,425.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Active Power,kW,19.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Active Power,kW,19.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,30.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,86.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Active Power,kW,22.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.1
