Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Active Power,kW,108.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Active Power,kW,89.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Active Power,kW,73.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,N Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Active Power,kW,25.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,N Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Active Power,kW,96.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Active Power,kW,71.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Active Power,kW,16.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Active Power,kW,101.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,418.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,381.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Active Power,kW,24.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Active Power,kW,18.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Active Power,kW,107.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,N Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,442.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Active Power,kW,20.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Active Power,kW,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Active Power,kW,97.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,N Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Active Power,kW,95.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Active Power,kW,94.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Active Power,kW,72.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,N Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,390.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Active Power,kW,28.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Active Power,kW,105.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Active Power,kW,84.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,N Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,347.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Active Power,kW,27.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
