Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,347.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L3 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L2 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L1 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,29.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,23.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,106.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,65.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,74.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,270.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,308.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L2 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,64.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,78.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L3 Active Power,kW,10.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L2 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,70.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,292.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L3 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,62.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,68.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,75.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,68.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,66.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,280.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L3 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,78.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,88.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,267.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L2 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L1 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
