Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,84.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,75.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,314.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L2 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L1 Active Power,kW,15.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,66.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,70.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L2 Active Power,kW,18.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,81.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,75.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,343.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L3 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L2 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,79.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,80.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,78.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L3 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L2 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,N Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,78.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,74.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,311.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L3 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L2 Active Power,kW,15.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,151.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,67.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,78.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,65.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,276.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L3 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L2 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,N Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,66.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,70.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
