Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,35.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,42.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,44.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,43.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,39.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,184.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,41.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,43.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,47.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,44.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,39.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,47.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,52.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,164.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Active Power,kW,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,46.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,52.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-24T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
